Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.81
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.81
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.18
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.78
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,26.2
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.82
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
533158,Carys Rockfield,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.24
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.11
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,26.4
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.64
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
533158,Carys Rockfield,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.71
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.1
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.7
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,26.5
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.31
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
533158,Carys Rockfield,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.49
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.84
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.05
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.43
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,26.6
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
533158,Carys Rockfield,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.95
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.7
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.4
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.8
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,26.7
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.38
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.49
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
533158,Carys Rockfield,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.76
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.96
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.84
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.3
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,26.8
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.16
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
533158,Carys Rockfield,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.84
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.93
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.88
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.9
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,26.9
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.87
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
533158,Carys Rockfield,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.91
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.9
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.83
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.85
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,26.9
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.15
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
533158,Carys Rockfield,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.18
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.95
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.34
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,27.0
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.97
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.82
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
533158,Carys Rockfield,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.01
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.88
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.1
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.2
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
