Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.63
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,27.0
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.6
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.5
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.82
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
533158,Carys Rockfield,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.45
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.13
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.3
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.1
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.0
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,27.1
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.33
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.95
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
533158,Carys Rockfield,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.23
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.33
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.77
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.1
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.3
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.8
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,27.3
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.96
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.67
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
533158,Carys Rockfield,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.82
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.7
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.42
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.19
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.2
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,27.4
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.07
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.64
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.46
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
533158,Carys Rockfield,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.96
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.84
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.6
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.62
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.6
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.1
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,27.5
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.07
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.94
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.22
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
533158,Carys Rockfield,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.57
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.49
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.65
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.21
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.97
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.8
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,27.6
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.32
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.05
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.42
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
533158,Carys Rockfield,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.67
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.62
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.13
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.45
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.05
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.7
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.9
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,27.7
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.11
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.62
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.91
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
533158,Carys Rockfield,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.54
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.84
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.06
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.73
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.6
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.3
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,27.8
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.34
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.44
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.03
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
533158,Carys Rockfield,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.57
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.92
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.66
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.12
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.4
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.6
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,27.9
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.5
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.51
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.79
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
533158,Carys Rockfield,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.74
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.66
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.39
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.83
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.0
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.7
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
