Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,28.0
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.54
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.18
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.8
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
533158,Carys Rockfield,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.77
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.59
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.83
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.89
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.5
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.1
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.8
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.8
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,28.1
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.31
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.79
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.67
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
533158,Carys Rockfield,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.74
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.65
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.14
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.3
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.9
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,28.2
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.22
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.05
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
533158,Carys Rockfield,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.09
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.95
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.86
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,63.3
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,115.1
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.2
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,28.3
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.7
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.27
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.43
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
533158,Carys Rockfield,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.16
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.98
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.65
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.9
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.9
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.26
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.2
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.07
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
533158,Carys Rockfield,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.67
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.1
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.37
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.8
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.0
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.5
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.04
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.39
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.72
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.59
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
533158,Carys Rockfield,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.71
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.69
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.54
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.3
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.3
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.7
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.78
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.0
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.98
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.33
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.07
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
533158,Carys Rockfield,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.84
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.88
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.94
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,122.8
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.79
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.07
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.66
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
533158,Carys Rockfield,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.12
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.06
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.92
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.7
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.6
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.68
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.17
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.13
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,28.5
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.6
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.27
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.8
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
533158,Carys Rockfield,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.48
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.93
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.99
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.0
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.9
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,28.5
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.06
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.38
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.29
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
533158,Carys Rockfield,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
