Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.7
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.89
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.71
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.28
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.0
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,28.6
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.81
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.31
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
533158,Carys Rockfield,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.38
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.55
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.66
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.3
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.52
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,28.6
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.98
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.84
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.01
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
533158,Carys Rockfield,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.48
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.47
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.43
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.02
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,28.6
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.88
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.17
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
533158,Carys Rockfield,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.81
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.42
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.3
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.3
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.8
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,28.6
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.85
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.99
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.97
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
533158,Carys Rockfield,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.97
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.65
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.8
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.2
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,28.6
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.76
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.49
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.54
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
533158,Carys Rockfield,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.86
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.1
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.4
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.1
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.4
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,28.6
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.1
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.45
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.52
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
533158,Carys Rockfield,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.9
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.41
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.79
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.6
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,28.5
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.81
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.45
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.31
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
533158,Carys Rockfield,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.45
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.94
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.89
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.5
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.1
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.3
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,28.5
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.38
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.03
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.11
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
533158,Carys Rockfield,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.67
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.91
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.57
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.5
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.7
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.03
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,28.5
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.06
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.05
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.18
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
533158,Carys Rockfield,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.9
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.66
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.59
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.7
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.9
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.11
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
