Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.71
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.67
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.04
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
533158,Carys Rockfield,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.12
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.92
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.05
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.03
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.72
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.04
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
533158,Carys Rockfield,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.92
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.58
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.83
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.49
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.86
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,28.3
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.73
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.35
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.74
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
533158,Carys Rockfield,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.01
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.68
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.4
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.04
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.26
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,28.3
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.61
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.03
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.22
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
533158,Carys Rockfield,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.82
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.72
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.91
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.36
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,28.3
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.64
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.49
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.87
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
533158,Carys Rockfield,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.49
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.61
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.4
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.46
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.89
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,28.3
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.36
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.74
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.48
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
533158,Carys Rockfield,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.26
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.31
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.11
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.4
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.01
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.8
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.3
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,28.3
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.64
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.02
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
533158,Carys Rockfield,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.02
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.08
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.42
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.25
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.6
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.2
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,28.3
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.47
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.57
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.89
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
533158,Carys Rockfield,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.35
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.47
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.1
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.37
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.09
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.63
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.54
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
533158,Carys Rockfield,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.04
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
