Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.1
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.99
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
533158,Carys Rockfield,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.36
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.02
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.89
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
533158,Carys Rockfield,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
533158,Carys Rockfield,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.75
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.79
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,28.3
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
533158,Carys Rockfield,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,28.3
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.35
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
533158,Carys Rockfield,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,28.2
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
533158,Carys Rockfield,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.19
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,28.1
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
533158,Carys Rockfield,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,28.1
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
533158,Carys Rockfield,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,28.0
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
533158,Carys Rockfield,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,27.9
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
533158,Carys Rockfield,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
