Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,27.8
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
533158,Carys Rockfield,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.71
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,27.7
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
533158,Carys Rockfield,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,27.6
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
533158,Carys Rockfield,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,27.5
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
533158,Carys Rockfield,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,27.3
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
533158,Carys Rockfield,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,27.2
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
533158,Carys Rockfield,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,27.1
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
533158,Carys Rockfield,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.62
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,26.9
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
533158,Carys Rockfield,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,26.8
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
533158,Carys Rockfield,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
