Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.2
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,26.6
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
533158,Carys Rockfield,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.35
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,26.4
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
533158,Carys Rockfield,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.45
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.3
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.9
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.49
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,26.3
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.76
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
533158,Carys Rockfield,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.28
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.1
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.9
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.43
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,26.1
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.95
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,25.8
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
533158,Carys Rockfield,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.03
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,25.5
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
533158,Carys Rockfield,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.71
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,25.1
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
533158,Carys Rockfield,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,24.9
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
533158,Carys Rockfield,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,24.7
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
533158,Carys Rockfield,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
