Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,24.5
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
533158,Carys Rockfield,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.65
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,24.2
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
533158,Carys Rockfield,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.61
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.59
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.9
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,24.0
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.86
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
533158,Carys Rockfield,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.14
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,23.9
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.95
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.68
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
533158,Carys Rockfield,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.19
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.78
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,23.9
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.46
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
533158,Carys Rockfield,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.4
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.98
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,23.8
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.09
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.12
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
533158,Carys Rockfield,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.13
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,23.8
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.03
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.51
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
533158,Carys Rockfield,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,23.7
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.26
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
533158,Carys Rockfield,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.6
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,23.6
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.17
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.36
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
533158,Carys Rockfield,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.35
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.68
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.39
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,23.5
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
533158,Carys Rockfield,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
