Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.01
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.45
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,23.4
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
533158,Carys Rockfield,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.62
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.77
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,23.4
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.23
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.64
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
533158,Carys Rockfield,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.14
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,23.3
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.68
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
533158,Carys Rockfield,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.12
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.59
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.92
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,23.3
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.51
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.77
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
533158,Carys Rockfield,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.39
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.4
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.82
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.19
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,23.1
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.1
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.39
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.89
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
533158,Carys Rockfield,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.89
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.27
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.27
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,23.1
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.92
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.22
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
533158,Carys Rockfield,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.78
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,23.0
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.91
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
533158,Carys Rockfield,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.36
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.8
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,23.0
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.28
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
533158,Carys Rockfield,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.72
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,22.9
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.05
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.91
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.5
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
533158,Carys Rockfield,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.38
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.17
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
