Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,22.9
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.03
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.84
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
533158,Carys Rockfield,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,22.8
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
533158,Carys Rockfield,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.73
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,22.8
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.21
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
533158,Carys Rockfield,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.58
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.24
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,22.8
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.26
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.8
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
533158,Carys Rockfield,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,22.8
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
533158,Carys Rockfield,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.56
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,22.8
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.89
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
533158,Carys Rockfield,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.9
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,22.8
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.3
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
533158,Carys Rockfield,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.73
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,22.8
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.17
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
533158,Carys Rockfield,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.58
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,22.7
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.76
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.43
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
533158,Carys Rockfield,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.65
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.06
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.2
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.8
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,22.7
