Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.59
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
533158,Carys Rockfield,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.68
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.97
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.65
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.5
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,22.6
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.23
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.93
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
533158,Carys Rockfield,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.3
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.96
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.11
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,22.6
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.99
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
533158,Carys Rockfield,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.02
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.51
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.3
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.23
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.7
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,22.6
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,47.6
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.26
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
533158,Carys Rockfield,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.57
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.79
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.75
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,22.6
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.84
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
533158,Carys Rockfield,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.28
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.18
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.83
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,22.7
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.21
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
533158,Carys Rockfield,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.95
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.68
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,64.5
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.1
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,22.7
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.72
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
533158,Carys Rockfield,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.74
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.11
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.2
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,22.7
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,46.04
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.81
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
533158,Carys Rockfield,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.51
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.85
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,22.8
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
533158,Carys Rockfield,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,22.9
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
533158,Carys Rockfield,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
