Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.83
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,22.9
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
533158,Carys Rockfield,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,23.0
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
533158,Carys Rockfield,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,23.1
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
533158,Carys Rockfield,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,23.2
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
533158,Carys Rockfield,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,23.3
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,23.4
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
533158,Carys Rockfield,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,23.5
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
533158,Carys Rockfield,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,23.6
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,23.7
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
533158,Carys Rockfield,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
