Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,23.9
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
533158,Carys Rockfield,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,24.0
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
533158,Carys Rockfield,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,24.2
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
533158,Carys Rockfield,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.56
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,24.3
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
533158,Carys Rockfield,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,24.5
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
533158,Carys Rockfield,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,24.7
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
533158,Carys Rockfield,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,24.9
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
533158,Carys Rockfield,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.61
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,25.1
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
533158,Carys Rockfield,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.67
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,25.3
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
533158,Carys Rockfield,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,25.5
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
