Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
533158,Carys Rockfield,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.59
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,25.8
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
533158,Carys Rockfield,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,26.0
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
533158,Carys Rockfield,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,26.2
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
533158,Carys Rockfield,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.77
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,26.4
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
533158,Carys Rockfield,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.77
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,26.6
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
533158,Carys Rockfield,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.79
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,26.8
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
533158,Carys Rockfield,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,27.0
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.18
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
533158,Carys Rockfield,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.78
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,27.2
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
533158,Carys Rockfield,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,27.5
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
533158,Carys Rockfield,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
