Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,27.7
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
533158,Carys Rockfield,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,27.9
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
533158,Carys Rockfield,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.59
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,28.1
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
533158,Carys Rockfield,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.61
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,28.3
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.13
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
533158,Carys Rockfield,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,25.7
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.77
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
533158,Carys Rockfield,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.61
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,25.8
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
533158,Carys Rockfield,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.6
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,25.9
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
533158,Carys Rockfield,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.09
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,26.0
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
533158,Carys Rockfield,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,26.2
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
533158,Carys Rockfield,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.73
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
