Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,26.3
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
533158,Carys Rockfield,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.08
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,26.4
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.02
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
533158,Carys Rockfield,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.44
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.23
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,26.5
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
533158,Carys Rockfield,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.66
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,26.7
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.12
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
533158,Carys Rockfield,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.76
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,26.8
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
533158,Carys Rockfield,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.74
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.1
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,27.0
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.8
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
533158,Carys Rockfield,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.47
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.14
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.06
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,27.0
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.22
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
533158,Carys Rockfield,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.57
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.38
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.1
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,27.2
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.85
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
533158,Carys Rockfield,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.57
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.78
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.01
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,27.3
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.07
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.99
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
533158,Carys Rockfield,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.56
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.05
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.17
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.26
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,27.3
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
