Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.34
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.08
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
533158,Carys Rockfield,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.17
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.84
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.07
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.45
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,27.4
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.52
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.81
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
533158,Carys Rockfield,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.25
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.9
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.1
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.93
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,27.5
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.58
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.46
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.94
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
533158,Carys Rockfield,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.39
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.85
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.3
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,27.5
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.24
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.07
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
533158,Carys Rockfield,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.03
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.88
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.61
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,27.6
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.16
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.83
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.93
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
533158,Carys Rockfield,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.55
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.23
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.1
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.37
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.06
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.5
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,27.6
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.1
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.81
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.98
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
533158,Carys Rockfield,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.3
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.14
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.56
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.8
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.66
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.33
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.1
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,27.6
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.07
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.33
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.69
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,148.5
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
533158,Carys Rockfield,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.93
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.76
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.93
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.5
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.96
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.33
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,27.6
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.64
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.65
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,140.2
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
533158,Carys Rockfield,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.91
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.27
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.06
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.09
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.83
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.86
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,27.6
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.18
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.04
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.04
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
533158,Carys Rockfield,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.6
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.59
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.4
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.3
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.18
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.1
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.31
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.48
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.8
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,27.6
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.65
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.01
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.39
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
533158,Carys Rockfield,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.47
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.85
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.05
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.86
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.57
