Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.3
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.26
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.76
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.1
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,27.7
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.2
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.8
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.12
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
533158,Carys Rockfield,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.59
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.01
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.78
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.3
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.5
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.05
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.53
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.3
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,27.8
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.65
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.39
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.65
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
533158,Carys Rockfield,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.48
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.38
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.06
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.3
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.9
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.64
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,27.8
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.44
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.07
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.63
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
533158,Carys Rockfield,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.04
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.81
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.62
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.7
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.3
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.8
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.36
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.9
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.58
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.86
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.74
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,27.8
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.54
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.55
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.91
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
533158,Carys Rockfield,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.45
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.4
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.07
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.7
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.2
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.8
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.27
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.86
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.91
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,27.7
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.56
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.62
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.64
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
533158,Carys Rockfield,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.18
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.36
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.88
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.6
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.5
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.1
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.72
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.9
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,27.6
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.26
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.82
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.01
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
533158,Carys Rockfield,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.83
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.89
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.21
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.1
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.7
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.64
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.46
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.52
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,27.6
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.38
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.02
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.5
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
533158,Carys Rockfield,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.77
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.21
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.28
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.1
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.1
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.5
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.54
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,27.6
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.71
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.61
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.78
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
533158,Carys Rockfield,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.69
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.17
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.68
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.4
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,111.4
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.65
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,27.5
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.9
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.58
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.89
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
533158,Carys Rockfield,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.47
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.96
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.01
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.0
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.8
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,126.6
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
