Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.89
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,27.4
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.07
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.83
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.6
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
533158,Carys Rockfield,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.88
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.66
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.79
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.3
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.0
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.6
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.13
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.59
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.9
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,27.4
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.01
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.58
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.79
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
533158,Carys Rockfield,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.69
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.5
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.95
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.0
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.0
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.97
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.9
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,27.3
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.25
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.85
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.77
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
533158,Carys Rockfield,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.43
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.75
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.8
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.9
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.13
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.75
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.33
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,27.2
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.86
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.41
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.28
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
533158,Carys Rockfield,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.33
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.96
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,64.5
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.9
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.7
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.52
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.07
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.5
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,27.1
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.99
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.36
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.01
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,158.0
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
533158,Carys Rockfield,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.93
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.19
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.53
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,58.3
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.8
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.21
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.94
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.22
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,27.0
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.65
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.34
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.74
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,150.7
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
533158,Carys Rockfield,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.56
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.11
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.27
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.55
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.1
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.06
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.23
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.35
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.7
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,26.8
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.7
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.31
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.13
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
533158,Carys Rockfield,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.86
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.27
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.02
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.6
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.4
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.8
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.17
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.1
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.17
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.02
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,26.6
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.37
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.03
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.44
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
533158,Carys Rockfield,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.5
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.84
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.1
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.6
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.4
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.96
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.3
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.3
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.29
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.0
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,26.4
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.92
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.76
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.41
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,156.3
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
533158,Carys Rockfield,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.06
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.52
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.87
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.8
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.0
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.19
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.0
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.22
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,26.3
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
