Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.6
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.67
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.92
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,164.0
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
533158,Carys Rockfield,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.42
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.72
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.1
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.45
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,26.3
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.49
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.14
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.87
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
533158,Carys Rockfield,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.01
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.73
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.34
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.0
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.15
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.71
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,26.2
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.33
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.98
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.99
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
533158,Carys Rockfield,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.05
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.94
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,25.9
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.27
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.2
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
533158,Carys Rockfield,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.19
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.64
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,25.8
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.31
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
533158,Carys Rockfield,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.16
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.83
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.32
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.93
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,25.7
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.59
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
533158,Carys Rockfield,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.42
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.59
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.66
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,25.6
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.65
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.03
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
533158,Carys Rockfield,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.89
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.55
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,25.6
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.27
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.91
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
533158,Carys Rockfield,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.79
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.36
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,25.6
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
533158,Carys Rockfield,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.6
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,25.5
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.12
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
533158,Carys Rockfield,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.59
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
