Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,25.5
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.77
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
533158,Carys Rockfield,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.72
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,75.4
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.0
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,25.4
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.39
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
533158,Carys Rockfield,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.7
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.06
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,25.3
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.68
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
533158,Carys Rockfield,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.86
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.29
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,25.2
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
533158,Carys Rockfield,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.23
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,25.1
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
533158,Carys Rockfield,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.06
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,25.1
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.87
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
533158,Carys Rockfield,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.76
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.55
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,25.1
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
533158,Carys Rockfield,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.6
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,25.0
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
533158,Carys Rockfield,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.22
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.51
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,25.0
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.99
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
533158,Carys Rockfield,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.66
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.64
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.7
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
