Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,24.9
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.5
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
533158,Carys Rockfield,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.75
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.99
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.5
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,24.9
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.81
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
533158,Carys Rockfield,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.1
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,24.8
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.11
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
533158,Carys Rockfield,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.25
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,24.7
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.7
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
533158,Carys Rockfield,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.21
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,24.7
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.89
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
533158,Carys Rockfield,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.68
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.62
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,24.6
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
533158,Carys Rockfield,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.33
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.81
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,24.6
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.43
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
533158,Carys Rockfield,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.12
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.72
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,24.6
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.63
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
533158,Carys Rockfield,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.98
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.34
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,24.5
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
533158,Carys Rockfield,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.39
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,24.4
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
