Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.35
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
533158,Carys Rockfield,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.71
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,24.3
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.85
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.56
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.34
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
533158,Carys Rockfield,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.0
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.31
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.32
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,24.3
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.49
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.49
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
533158,Carys Rockfield,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.74
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,24.2
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.39
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.53
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.81
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
533158,Carys Rockfield,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.22
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.51
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,24.1
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
533158,Carys Rockfield,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.95
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.6
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,24.0
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.4
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
533158,Carys Rockfield,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.13
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.05
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,24.0
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.9
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
533158,Carys Rockfield,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.54
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,23.9
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.47
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
533158,Carys Rockfield,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.28
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,23.8
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
533158,Carys Rockfield,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.01
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.98
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.08
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,23.7
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.98
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
533158,Carys Rockfield,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.19
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.27
