Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.72
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,23.6
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.15
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.24
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
533158,Carys Rockfield,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.87
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.43
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.79
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,23.6
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.68
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.47
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
533158,Carys Rockfield,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.45
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.55
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,23.6
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.69
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
533158,Carys Rockfield,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,23.5
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
533158,Carys Rockfield,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,23.5
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.63
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
533158,Carys Rockfield,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.46
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.61
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,23.5
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.38
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
533158,Carys Rockfield,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,23.4
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.28
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
533158,Carys Rockfield,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.64
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,23.4
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
533158,Carys Rockfield,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.75
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,23.4
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
533158,Carys Rockfield,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.31
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.63
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.02
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
