Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,23.4
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.32
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
533158,Carys Rockfield,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.79
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,23.4
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
533158,Carys Rockfield,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.29
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.64
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,23.4
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
533158,Carys Rockfield,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.74
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,23.3
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.11
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
533158,Carys Rockfield,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.76
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,23.3
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.4
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
533158,Carys Rockfield,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.68
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,23.3
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.46
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
533158,Carys Rockfield,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.84
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,23.3
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.88
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
533158,Carys Rockfield,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.62
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.26
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.6
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,23.3
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.17
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
533158,Carys Rockfield,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.41
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,23.3
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.29
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
533158,Carys Rockfield,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.43
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.61
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.2
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,23.2
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
