Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.07
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.18
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
533158,Carys Rockfield,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.73
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.32
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.67
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,23.3
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.34
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
533158,Carys Rockfield,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.34
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.64
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,23.2
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.01
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
533158,Carys Rockfield,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.24
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.09
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,23.2
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.46
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.92
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
533158,Carys Rockfield,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.71
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.63
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.62
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,23.1
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.62
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.39
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
533158,Carys Rockfield,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.96
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.45
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.61
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,23.1
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.91
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.01
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
533158,Carys Rockfield,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.85
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.4
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,23.1
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.03
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
533158,Carys Rockfield,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.53
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.03
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.05
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,23.0
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,49.24
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.78
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
533158,Carys Rockfield,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.68
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.51
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.61
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,64.1
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.5
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.77
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,23.0
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,51.39
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
533158,Carys Rockfield,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.0
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.1
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,23.1
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.2
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
533158,Carys Rockfield,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.03
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
