Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,23.1
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.47
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
533158,Carys Rockfield,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.7
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,23.1
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
533158,Carys Rockfield,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,23.2
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
533158,Carys Rockfield,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.6
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,23.3
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
533158,Carys Rockfield,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,23.3
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
533158,Carys Rockfield,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.95
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,23.4
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
533158,Carys Rockfield,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,23.4
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
533158,Carys Rockfield,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,23.5
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
533158,Carys Rockfield,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.94
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,23.6
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
533158,Carys Rockfield,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
