Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,23.7
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
533158,Carys Rockfield,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,23.8
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
533158,Carys Rockfield,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,23.9
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
533158,Carys Rockfield,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,23.9
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
533158,Carys Rockfield,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,24.0
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
533158,Carys Rockfield,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.9
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,24.1
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
533158,Carys Rockfield,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,24.2
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
533158,Carys Rockfield,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,24.3
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
533158,Carys Rockfield,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,24.4
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
533158,Carys Rockfield,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.63
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,24.4
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
