Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
533158,Carys Rockfield,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.7
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,24.5
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
533158,Carys Rockfield,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.59
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.57
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,24.6
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
533158,Carys Rockfield,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.91
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.54
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,24.7
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
533158,Carys Rockfield,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.9
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.57
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,24.9
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
533158,Carys Rockfield,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.87
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,25.0
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
533158,Carys Rockfield,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.73
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,25.1
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
533158,Carys Rockfield,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.84
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,25.2
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
533158,Carys Rockfield,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.99
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,25.3
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
533158,Carys Rockfield,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.95
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.0
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,25.4
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
533158,Carys Rockfield,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.7
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.72
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
