Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,25.5
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
533158,Carys Rockfield,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.58
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,25.6
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
533158,Carys Rockfield,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.55
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,25.7
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
533158,Carys Rockfield,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.03
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,25.8
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
533158,Carys Rockfield,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.43
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,25.9
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
533158,Carys Rockfield,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.89
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.03
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.03
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,26.0
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
533158,Carys Rockfield,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.34
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.85
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.1
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,26.1
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
533158,Carys Rockfield,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.48
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.9
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,27.6
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
533158,Carys Rockfield,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.59
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.05
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,27.8
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
533158,Carys Rockfield,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.87
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
