Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,28.0
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
533158,Carys Rockfield,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.98
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,28.2
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.6
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.17
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
533158,Carys Rockfield,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.61
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.83
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.23
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
533158,Carys Rockfield,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.51
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.1
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,28.6
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.14
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
533158,Carys Rockfield,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.06
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,28.8
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.83
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.21
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
533158,Carys Rockfield,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.9
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.47
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.3
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,28.9
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.52
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.36
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.12
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
533158,Carys Rockfield,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.33
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.5
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,29.1
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.12
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
533158,Carys Rockfield,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.91
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.93
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.36
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,29.2
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.4
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
533158,Carys Rockfield,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.18
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.69
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.04
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.8
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,29.4
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.6
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
533158,Carys Rockfield,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.75
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.36
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,29.5
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
533158,Carys Rockfield,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
