Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.9
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.19
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,30.8
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.18
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.33
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.64
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
533158,Carys Rockfield,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.85
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.71
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.99
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.6
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.3
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,30.8
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.57
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.25
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.28
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
533158,Carys Rockfield,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.54
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.24
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.6
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.7
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,30.9
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.1
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.31
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.29
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
533158,Carys Rockfield,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.63
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.93
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.0
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,31.0
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.31
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.67
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
533158,Carys Rockfield,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.59
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.64
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.6
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.62
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.9
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,31.1
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.28
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.02
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
533158,Carys Rockfield,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.56
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.23
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.3
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.95
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.3
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.9
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,31.1
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.25
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.8
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
533158,Carys Rockfield,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.15
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.08
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.02
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.98
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.5
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,31.1
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.26
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.3
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
533158,Carys Rockfield,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.14
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.82
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.24
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.5
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.8
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.43
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.7
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,31.1
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.53
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.02
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.58
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
533158,Carys Rockfield,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.91
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.16
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.22
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.1
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.75
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.5
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,31.1
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.83
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.91
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.16
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
533158,Carys Rockfield,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.14
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.89
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.72
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.7
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.17
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
