Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.63
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,31.1
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.31
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.14
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.82
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
533158,Carys Rockfield,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.12
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.01
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.61
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.96
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,31.0
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.99
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.26
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
533158,Carys Rockfield,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.16
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.98
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.4
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.5
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.8
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.71
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,31.0
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.99
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.47
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.31
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
533158,Carys Rockfield,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.82
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.56
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.06
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.4
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.7
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,30.9
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.59
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.53
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.08
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
533158,Carys Rockfield,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.79
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.95
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.74
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.8
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,30.9
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.58
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.3
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
533158,Carys Rockfield,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.78
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.23
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.68
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.1
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.0
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.7
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,30.8
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.51
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.64
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
533158,Carys Rockfield,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.94
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.08
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,65.4
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.0
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.2
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,30.8
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.8
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.8
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
533158,Carys Rockfield,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.76
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.32
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,71.6
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.7
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.3
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.7
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,30.8
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.05
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.67
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.76
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
533158,Carys Rockfield,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.0
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.76
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,61.6
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.9
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,30.7
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.64
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.45
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.78
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
533158,Carys Rockfield,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.78
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.15
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.95
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.87
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.89
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,30.6
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
