Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.13
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.42
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.41
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
533158,Carys Rockfield,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.68
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.0
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.21
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.3
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.2
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.3
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.91
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,30.5
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.99
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.45
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.88
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
533158,Carys Rockfield,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.34
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.73
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.79
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.0
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.7
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.7
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,30.5
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.35
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.47
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.7
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
533158,Carys Rockfield,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.91
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.04
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.58
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.3
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.41
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,30.4
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.06
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.24
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.97
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
533158,Carys Rockfield,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.79
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.27
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.4
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.0
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.89
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.8
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,30.4
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.09
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.47
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
533158,Carys Rockfield,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.43
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.41
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,30.4
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.59
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.72
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
533158,Carys Rockfield,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.16
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.18
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.11
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.7
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,30.5
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.01
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.45
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
533158,Carys Rockfield,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.23
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,30.5
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.24
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
533158,Carys Rockfield,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,30.5
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.92
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
533158,Carys Rockfield,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.2
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.69
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,30.4
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.68
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
533158,Carys Rockfield,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.24
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.05
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.9
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
