Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,30.4
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.6
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
533158,Carys Rockfield,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.87
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.08
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,30.3
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.7
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
533158,Carys Rockfield,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.55
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.13
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.78
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,30.3
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.81
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
533158,Carys Rockfield,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,30.2
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
533158,Carys Rockfield,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,30.1
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.65
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
533158,Carys Rockfield,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,30.0
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
533158,Carys Rockfield,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,29.9
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
533158,Carys Rockfield,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,29.8
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.44
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
533158,Carys Rockfield,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,29.6
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
533158,Carys Rockfield,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
