Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,29.5
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
533158,Carys Rockfield,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,29.4
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
533158,Carys Rockfield,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,29.3
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
533158,Carys Rockfield,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,29.1
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
533158,Carys Rockfield,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,28.9
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
533158,Carys Rockfield,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,28.8
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
533158,Carys Rockfield,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,28.7
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.42
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
533158,Carys Rockfield,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.11
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,28.5
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.18
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
533158,Carys Rockfield,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,28.3
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
533158,Carys Rockfield,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,28.2
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
