Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
533158,Carys Rockfield,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.02
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,28.0
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.79
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
533158,Carys Rockfield,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,27.9
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
533158,Carys Rockfield,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.92
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.1
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,27.7
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
533158,Carys Rockfield,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.89
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,27.5
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
533158,Carys Rockfield,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,27.4
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
533158,Carys Rockfield,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,27.2
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
533158,Carys Rockfield,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.92
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,27.1
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
533158,Carys Rockfield,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,26.9
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
533158,Carys Rockfield,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,26.7
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
533158,Carys Rockfield,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
