Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.35
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.37
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.6
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,26.6
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.7
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
533158,Carys Rockfield,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,26.4
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
533158,Carys Rockfield,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,26.2
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
533158,Carys Rockfield,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,26.1
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
533158,Carys Rockfield,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,25.9
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
533158,Carys Rockfield,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,25.7
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
533158,Carys Rockfield,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,25.5
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
533158,Carys Rockfield,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.79
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,25.3
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
533158,Carys Rockfield,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,25.1
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
533158,Carys Rockfield,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
