Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,24.9
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.23
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
533158,Carys Rockfield,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,24.8
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
533158,Carys Rockfield,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,24.6
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
533158,Carys Rockfield,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.2
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,24.4
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
533158,Carys Rockfield,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.75
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,24.1
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
533158,Carys Rockfield,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.42
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.46
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,23.8
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
533158,Carys Rockfield,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.82
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,23.7
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.69
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
533158,Carys Rockfield,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.2
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,23.5
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.91
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
533158,Carys Rockfield,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.56
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,23.5
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.62
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
533158,Carys Rockfield,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.12
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.23
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,23.4
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
