Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
533158,Carys Rockfield,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.96
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.0
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,23.3
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
533158,Carys Rockfield,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.65
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.21
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,23.2
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.82
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.4
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
533158,Carys Rockfield,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.42
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,23.1
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
533158,Carys Rockfield,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.53
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.05
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,23.0
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
533158,Carys Rockfield,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.97
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,23.0
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.3
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
533158,Carys Rockfield,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.6
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,22.9
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.45
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
533158,Carys Rockfield,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.29
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.1
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,22.9
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.2
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
533158,Carys Rockfield,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.9
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.32
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.9
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.3
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,22.8
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.77
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
533158,Carys Rockfield,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.68
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.98
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.42
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.9
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.0
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,22.8
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.41
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
533158,Carys Rockfield,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.24
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.39
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.53
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
