Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.45
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,22.7
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.74
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
533158,Carys Rockfield,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.35
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.39
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.87
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,63.6
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.6
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,22.6
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.85
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
533158,Carys Rockfield,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.62
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,61.1
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.3
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,22.6
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.57
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.84
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
533158,Carys Rockfield,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.2
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.4
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,22.6
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.26
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.8
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
533158,Carys Rockfield,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.47
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.66
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,22.6
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.46
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.59
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
533158,Carys Rockfield,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,22.6
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.15
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
533158,Carys Rockfield,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,22.6
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
533158,Carys Rockfield,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.07
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,22.7
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
533158,Carys Rockfield,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,22.8
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
533158,Carys Rockfield,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
