Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,22.8
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
533158,Carys Rockfield,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,22.9
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
533158,Carys Rockfield,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,22.9
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
533158,Carys Rockfield,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,23.0
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
533158,Carys Rockfield,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,23.1
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
533158,Carys Rockfield,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,23.2
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
533158,Carys Rockfield,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,23.3
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
533158,Carys Rockfield,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.55
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.82
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,23.3
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
533158,Carys Rockfield,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,23.4
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
533158,Carys Rockfield,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,23.5
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
