Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
533158,Carys Rockfield,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.62
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,23.6
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.76
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,23.6
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
533158,Carys Rockfield,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,23.7
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
533158,Carys Rockfield,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,23.8
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
533158,Carys Rockfield,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,23.9
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
533158,Carys Rockfield,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,24.0
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
533158,Carys Rockfield,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,24.1
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
533158,Carys Rockfield,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,24.2
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.92
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
533158,Carys Rockfield,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,24.3
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
533158,Carys Rockfield,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.01
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
