Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,24.4
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.64
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
533158,Carys Rockfield,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.85
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,24.5
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
533158,Carys Rockfield,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,24.6
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.74
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.69
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
533158,Carys Rockfield,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,24.7
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
533158,Carys Rockfield,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,24.8
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
533158,Carys Rockfield,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,24.9
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
533158,Carys Rockfield,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,25.0
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
533158,Carys Rockfield,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,25.2
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
533158,Carys Rockfield,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,25.3
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
533158,Carys Rockfield,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.9
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
