Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,25.4
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.29
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
533158,Carys Rockfield,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.67
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,25.6
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
533158,Carys Rockfield,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.96
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.99
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
533158,Carys Rockfield,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.13
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.0
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.22
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,28.7
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
533158,Carys Rockfield,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.64
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.23
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.14
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,28.9
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
533158,Carys Rockfield,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.57
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.41
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,29.1
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
533158,Carys Rockfield,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.4
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.02
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.8
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,29.3
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
533158,Carys Rockfield,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.52
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.41
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.9
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,29.5
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
533158,Carys Rockfield,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.32
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.84
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,29.7
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.76
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
533158,Carys Rockfield,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.47
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.63
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.21
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,29.9
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.45
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
