Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
533158,Carys Rockfield,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.24
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.76
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,30.1
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.78
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.32
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
533158,Carys Rockfield,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.41
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.34
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,30.3
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.12
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
533158,Carys Rockfield,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.47
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.62
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.02
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,30.5
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.49
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
533158,Carys Rockfield,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.49
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.44
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.71
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.8
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,30.6
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
533158,Carys Rockfield,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.56
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.57
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.94
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.37
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.9
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,30.8
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.26
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.94
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.61
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
533158,Carys Rockfield,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.03
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.51
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.78
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.3
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,30.9
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.5
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.14
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.62
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
533158,Carys Rockfield,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.62
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.09
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.22
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.73
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.45
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.2
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,31.1
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.8
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.36
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
533158,Carys Rockfield,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.18
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.72
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.32
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.6
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.1
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.8
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,31.2
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.09
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.34
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.5
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
533158,Carys Rockfield,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.48
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.87
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.58
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.7
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,31.3
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.79
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.37
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
533158,Carys Rockfield,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.04
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.56
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.37
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.8
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.2
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
