Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,31.4
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.61
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.98
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.86
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
533158,Carys Rockfield,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.84
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.94
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.04
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.45
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.3
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.12
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,31.5
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.65
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.05
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.74
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
533158,Carys Rockfield,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.85
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.87
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.39
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.4
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.12
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,31.6
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.47
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.76
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.86
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
533158,Carys Rockfield,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.43
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.36
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.78
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.3
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.2
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.66
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.82
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,31.7
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.41
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.65
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.44
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
533158,Carys Rockfield,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.18
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.11
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.24
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.0
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.9
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.89
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.4
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,31.8
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.36
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.31
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
533158,Carys Rockfield,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.07
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.87
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.04
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.5
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.2
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,31.8
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.57
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.42
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.15
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
533158,Carys Rockfield,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.85
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.87
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.44
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.3
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.94
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,31.9
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.53
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.88
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.35
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
533158,Carys Rockfield,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.01
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.45
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.3
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.5
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.1
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,31.9
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.42
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.71
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.24
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
533158,Carys Rockfield,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.53
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.03
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.25
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.5
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.6
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.0
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.29
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,31.9
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.91
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.35
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.12
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
533158,Carys Rockfield,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.93
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.63
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,81.9
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,122.2
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.58
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.61
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
