Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,32.0
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.97
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.19
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.26
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
533158,Carys Rockfield,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.98
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.54
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.44
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.91
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.24
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.48
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,32.0
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.39
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.31
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.22
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
533158,Carys Rockfield,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.72
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.56
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.34
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.4
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.2
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.71
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,32.0
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.41
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.14
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.21
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
533158,Carys Rockfield,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.6
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.87
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.16
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.25
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,32.1
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.51
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.75
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.19
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
533158,Carys Rockfield,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.34
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.96
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.5
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.7
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.87
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.62
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,32.0
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.22
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.76
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.92
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
533158,Carys Rockfield,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.65
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.42
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.84
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.4
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.7
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.26
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.49
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.5
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.3
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,32.0
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.9
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.53
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.08
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
533158,Carys Rockfield,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.72
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.72
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,59.4
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.7
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.89
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.43
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,31.9
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.34
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.7
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
533158,Carys Rockfield,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.85
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.33
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.72
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.5
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.7
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.08
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.4
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.59
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.49
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.6
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,31.8
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.61
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.62
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
533158,Carys Rockfield,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,31.78
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.66
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.9
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,75.4
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,134.2
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.2
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.79
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.81
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,31.8
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.17
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.24
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.88
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
533158,Carys Rockfield,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.76
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.1
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.26
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,61.7
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.3
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.4
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.56
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,31.7
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.96
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.55
