Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.82
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
533158,Carys Rockfield,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.19
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.32
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.67
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.6
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.7
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.36
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,78.3
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.0
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.2
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,31.6
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.28
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.94
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.63
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
533158,Carys Rockfield,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.08
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.27
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.65
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,66.2
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.3
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.0
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.05
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.6
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.5
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.6
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,31.5
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.91
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.19
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
533158,Carys Rockfield,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.58
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.68
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,62.7
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.2
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.5
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.79
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.3
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.25
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,31.4
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.77
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.05
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
533158,Carys Rockfield,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.11
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.59
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,60.9
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.9
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.8
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.86
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.0
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.2
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,31.4
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.24
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.24
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
533158,Carys Rockfield,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.1
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.17
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.5
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.0
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.24
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,90.0
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.1
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,31.3
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.08
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.99
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
533158,Carys Rockfield,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.43
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.28
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,64.8
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.9
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.63
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.7
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.7
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.61
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,31.2
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.58
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.15
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,162.9
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
533158,Carys Rockfield,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.27
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.82
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.4
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.02
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.4
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,79.4
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.0
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,31.1
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.52
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.65
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
533158,Carys Rockfield,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.06
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.35
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,61.3
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.2
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.42
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.23
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,82.2
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.9
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.4
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,31.1
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.26
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.57
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,140.3
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
533158,Carys Rockfield,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.21
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.74
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.58
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.4
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.65
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,31.1
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.08
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.1
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
533158,Carys Rockfield,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.1
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.37
