Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.82
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.87
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,31.1
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.34
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.05
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
533158,Carys Rockfield,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.55
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.2
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.86
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,31.1
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.84
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
533158,Carys Rockfield,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.73
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,31.2
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
533158,Carys Rockfield,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.52
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.45
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,31.1
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.06
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
533158,Carys Rockfield,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,31.1
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
533158,Carys Rockfield,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,31.1
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
533158,Carys Rockfield,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.53
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,31.0
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
533158,Carys Rockfield,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,30.9
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
533158,Carys Rockfield,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,30.7
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.63
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
533158,Carys Rockfield,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.95
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
