Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,30.6
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
533158,Carys Rockfield,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,30.5
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
533158,Carys Rockfield,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,30.3
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
533158,Carys Rockfield,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.76
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,30.1
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
533158,Carys Rockfield,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,29.9
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
533158,Carys Rockfield,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.8
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,67.8
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,29.8
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
533158,Carys Rockfield,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,29.6
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
533158,Carys Rockfield,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.93
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,29.4
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
533158,Carys Rockfield,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,29.3
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
533158,Carys Rockfield,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,29.1
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
