Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
533158,Carys Rockfield,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.24
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,28.9
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.19
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
533158,Carys Rockfield,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,28.8
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
533158,Carys Rockfield,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.21
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,28.6
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.23
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
533158,Carys Rockfield,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.48
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,28.2
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.44
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
533158,Carys Rockfield,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,27.9
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
533158,Carys Rockfield,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,27.7
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
533158,Carys Rockfield,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,27.5
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.28
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
533158,Carys Rockfield,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.93
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,27.3
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
533158,Carys Rockfield,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.06
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
