Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,27.1
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
533158,Carys Rockfield,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.72
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,26.8
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
533158,Carys Rockfield,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.79
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.11
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,26.7
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
533158,Carys Rockfield,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.74
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,26.5
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
533158,Carys Rockfield,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,26.3
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
533158,Carys Rockfield,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,26.1
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
533158,Carys Rockfield,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.45
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,25.9
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
533158,Carys Rockfield,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.52
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.11
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,25.7
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
533158,Carys Rockfield,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,25.5
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
533158,Carys Rockfield,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
