Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,25.3
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
533158,Carys Rockfield,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.41
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,25.1
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
533158,Carys Rockfield,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,24.9
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
533158,Carys Rockfield,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.7
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,24.6
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
533158,Carys Rockfield,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.61
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,24.4
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
533158,Carys Rockfield,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,24.2
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
533158,Carys Rockfield,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.02
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,24.0
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
533158,Carys Rockfield,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.72
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,23.7
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.85
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.32
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
533158,Carys Rockfield,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.64
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,23.6
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.31
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
533158,Carys Rockfield,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.61
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,23.5
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
