Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
533158,Carys Rockfield,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.14
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.74
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,23.3
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
533158,Carys Rockfield,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,23.1
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
533158,Carys Rockfield,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,23.0
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.34
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.29
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
533158,Carys Rockfield,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,22.9
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
533158,Carys Rockfield,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,22.8
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
533158,Carys Rockfield,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.74
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.26
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,22.7
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.91
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.81
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
533158,Carys Rockfield,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.57
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,22.6
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.16
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
533158,Carys Rockfield,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.75
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.98
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,22.6
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.07
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
533158,Carys Rockfield,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.8
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,22.6
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.16
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
533158,Carys Rockfield,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.6
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
