Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,22.5
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.61
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
533158,Carys Rockfield,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.27
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.19
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.9
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.6
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.4
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,22.4
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.51
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.48
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
533158,Carys Rockfield,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.38
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.04
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.09
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,73.2
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.0
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,22.4
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.15
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.33
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.08
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
533158,Carys Rockfield,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.61
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.32
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.9
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.73
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,22.4
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.13
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.99
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
533158,Carys Rockfield,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.61
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.74
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.02
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,22.4
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.42
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
533158,Carys Rockfield,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.81
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.03
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,22.4
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.01
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.6
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
533158,Carys Rockfield,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.83
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.1
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,22.4
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.59
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
533158,Carys Rockfield,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.43
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,22.5
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.32
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
533158,Carys Rockfield,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.42
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.76
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,22.5
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.99
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.07
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
533158,Carys Rockfield,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
