Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,22.6
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
533158,Carys Rockfield,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,22.6
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
533158,Carys Rockfield,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.45
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,22.7
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
533158,Carys Rockfield,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.7
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,22.8
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
533158,Carys Rockfield,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,22.9
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
533158,Carys Rockfield,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,22.9
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,23.0
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
533158,Carys Rockfield,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,23.1
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
533158,Carys Rockfield,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,23.2
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.38
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
533158,Carys Rockfield,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,23.3
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
