Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,23.5
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
533158,Carys Rockfield,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,23.6
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
533158,Carys Rockfield,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,23.8
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
533158,Carys Rockfield,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.53
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,23.9
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
533158,Carys Rockfield,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.71
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,24.0
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
533158,Carys Rockfield,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.98
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,24.1
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
533158,Carys Rockfield,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.27
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,24.2
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
533158,Carys Rockfield,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.49
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,24.4
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
533158,Carys Rockfield,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.34
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,24.5
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
533158,Carys Rockfield,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.3
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
