Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,24.7
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
533158,Carys Rockfield,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.45
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,24.9
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
533158,Carys Rockfield,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.3
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,25.0
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
533158,Carys Rockfield,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.87
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,25.2
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
533158,Carys Rockfield,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.78
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,25.4
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
533158,Carys Rockfield,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.54
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,25.6
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
533158,Carys Rockfield,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.27
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,25.8
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
533158,Carys Rockfield,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.21
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,26.0
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
533158,Carys Rockfield,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.23
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,26.2
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
533158,Carys Rockfield,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.45
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
