Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,26.4
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
533158,Carys Rockfield,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.58
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.08
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.72
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,26.6
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
533158,Carys Rockfield,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.79
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.14
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.2
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,26.8
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
533158,Carys Rockfield,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.25
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,27.0
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
533158,Carys Rockfield,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,27.2
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
533158,Carys Rockfield,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.19
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.68
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,27.4
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
533158,Carys Rockfield,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.17
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.24
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,30.4
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
533158,Carys Rockfield,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.46
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,30.6
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
533158,Carys Rockfield,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.06
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,30.8
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
533158,Carys Rockfield,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.58
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,30.9
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
533158,Carys Rockfield,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
