Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.99
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.97
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,31.1
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
533158,Carys Rockfield,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.72
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.58
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.87
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.4
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,31.3
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
533158,Carys Rockfield,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.53
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.54
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.85
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,31.4
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.04
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.03
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
533158,Carys Rockfield,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.97
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.67
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.24
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,31.6
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.19
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.28
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
533158,Carys Rockfield,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.54
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.28
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.84
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.9
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.2
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.83
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,31.7
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.52
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
533158,Carys Rockfield,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.75
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.17
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.15
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.7
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,31.9
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.42
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.45
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
533158,Carys Rockfield,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.97
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.34
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.15
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.6
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,32.0
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.16
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.33
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
533158,Carys Rockfield,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.35
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.82
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.55
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,32.1
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.42
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
533158,Carys Rockfield,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.69
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.36
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.46
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.7
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,32.2
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.02
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.35
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
533158,Carys Rockfield,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.02
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.87
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.56
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
