Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,32.4
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.67
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.81
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.96
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
533158,Carys Rockfield,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.04
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.32
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.26
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,32.5
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.48
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.69
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
533158,Carys Rockfield,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.61
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.43
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.0
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.7
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,32.6
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.67
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.49
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
533158,Carys Rockfield,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.52
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.24
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.99
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,32.7
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.48
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.07
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.2
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
533158,Carys Rockfield,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.51
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.91
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,32.9
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.6
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.42
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.99
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
533158,Carys Rockfield,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.37
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.39
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.93
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,32.9
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.34
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.87
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
533158,Carys Rockfield,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.34
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.97
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.3
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.5
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,33.0
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.59
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.57
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
533158,Carys Rockfield,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.44
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.26
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.7
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.1
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,33.1
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.38
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.33
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
533158,Carys Rockfield,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.21
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.69
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.16
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,33.2
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.76
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.58
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
533158,Carys Rockfield,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.81
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.34
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.74
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.54
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.3
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.71
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
