Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,33.3
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.09
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.32
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
533158,Carys Rockfield,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.45
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.75
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.61
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.91
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,33.4
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.27
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.53
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.81
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
533158,Carys Rockfield,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.37
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.59
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.96
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.36
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,33.4
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.23
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.57
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
533158,Carys Rockfield,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.72
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.49
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.46
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,33.5
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.25
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.51
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
533158,Carys Rockfield,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.29
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.95
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,33.6
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.52
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.58
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
533158,Carys Rockfield,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.13
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.93
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.7
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.3
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,33.6
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.19
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.15
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.36
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
533158,Carys Rockfield,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.42
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.08
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.04
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.61
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,33.7
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.59
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.55
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.07
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
533158,Carys Rockfield,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.63
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.17
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.08
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.6
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.51
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,33.8
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.26
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.08
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.38
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
533158,Carys Rockfield,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.67
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.31
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.99
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.5
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.8
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.37
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,33.8
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.39
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.4
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.55
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
533158,Carys Rockfield,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.53
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.09
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.74
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,33.8
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.53
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.95
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
533158,Carys Rockfield,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
533158,Carys Rockfield,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
